Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,9.02
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,9.61
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,8.89
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,26.7
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
932403,The Grange,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,29.2
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,8.04
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,9.16
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.27
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,27.1
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
932403,The Grange,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,8.29
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,9.31
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,8.74
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,28.2
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
932403,The Grange,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,29.3
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,8.37
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,9.97
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.68
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,28.0
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
932403,The Grange,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,29.4
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.33
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.96
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,8.04
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,35.7
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
932403,The Grange,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,8.22
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.43
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,7.65
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,35.7
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
932403,The Grange,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,36.9
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,29.5
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,8.38
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,9.96
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,7.8
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,30.3
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
932403,The Grange,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,8.45
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.11
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,8.87
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,30.3
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
932403,The Grange,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,29.6
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,8.92
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,10.3
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,10.94
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,30.0
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
932403,The Grange,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,29.7
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,8.61
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,9.72
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,7.52
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,30.1
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
932403,The Grange,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
