Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,8.43
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,10.35
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,7.0
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,32.8
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,29.8
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,8.79
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,9.76
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,7.06
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,30.8
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.4
932403,The Grange,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.2
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,8.91
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,10.07
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,6.65
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,32.2
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
932403,The Grange,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
932403,The Grange,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,29.9
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,9.5
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,9.96
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,7.34
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,30.9
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
932403,The Grange,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
932403,The Grange,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,11.18
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,14.93
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,7.27
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
932403,The Grange,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.22
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,16.5
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,6.82
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,51.3
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
932403,The Grange,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
932403,The Grange,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,9.57
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,21.2
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,7.23
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,65.2
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
932403,The Grange,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
932403,The Grange,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,9.93
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,19.77
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,11.88
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,53.0
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
932403,The Grange,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
932403,The Grange,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,10.5
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,16.27
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,10.46
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,42.3
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
932403,The Grange,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,10.47
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.76
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,8.28
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,54.7
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.7
932403,The Grange,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
932403,The Grange,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,10.28
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,19.41
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,8.12
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,58.5
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
932403,The Grange,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
