Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
932403,The Grange,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
932403,The Grange,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,10.99
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,19.18
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,8.34
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,54.8
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
932403,The Grange,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
932403,The Grange,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
932403,The Grange,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,11.14
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,18.64
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,13.42
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
932403,The Grange,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
932403,The Grange,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.41
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,20.58
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,12.97
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,54.7
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
932403,The Grange,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
932403,The Grange,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,11.78
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,22.64
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,12.8
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,59.1
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
932403,The Grange,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
932403,The Grange,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.44
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,21.09
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,14.65
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,53.1
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
932403,The Grange,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
932403,The Grange,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,14.68
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,23.06
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,13.46
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,53.9
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
932403,The Grange,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
932403,The Grange,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
932403,The Grange,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,15.06
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,27.8
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,12.57
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,72.9
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
932403,The Grange,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,14.46
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,26.66
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,12.22
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,71.4
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
932403,The Grange,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,16.83
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,32.38
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,11.21
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,94.7
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
932403,The Grange,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
932403,The Grange,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,17.35
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,27.67
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,20.21
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,60.6
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.6
932403,The Grange,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
932403,The Grange,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
932403,The Grange,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
