Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,17.28
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,27.4
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,14.64
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,68.8
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
932403,The Grange,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
932403,The Grange,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,17.57
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,26.77
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,14.17
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,72.5
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
932403,The Grange,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
932403,The Grange,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,23.02
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,23.94
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,16.61
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,59.3
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
932403,The Grange,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
932403,The Grange,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,21.43
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,27.2
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,13.08
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,74.2
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
932403,The Grange,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
932403,The Grange,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
932403,The Grange,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,21.57
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,28.09
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,13.77
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,73.6
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
932403,The Grange,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
932403,The Grange,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
932403,The Grange,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,19.4
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.81
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,16.02
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,63.7
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
932403,The Grange,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,20.14
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,22.06
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,18.96
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,48.8
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
932403,The Grange,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.65
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
932403,The Grange,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
932403,The Grange,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,21.38
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,23.84
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,19.24
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,52.5
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
932403,The Grange,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
932403,The Grange,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
932403,The Grange,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,20.61
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,22.78
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,18.46
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,48.5
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
932403,The Grange,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,39.1
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
932403,The Grange,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,20.3
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.93
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,23.1
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,47.4
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
932403,The Grange,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
932403,The Grange,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
932403,The Grange,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,18.76
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,23.93
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,17.56
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,54.9
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
932403,The Grange,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
