Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
932403,The Grange,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
932403,The Grange,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,22.14
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,26.86
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,22.34
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,49.4
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
932403,The Grange,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
932403,The Grange,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,20.49
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,29.3
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.39
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,71.3
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
932403,The Grange,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
932403,The Grange,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,28.45
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,27.55
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,12.68
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,79.8
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,121.0
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
932403,The Grange,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
932403,The Grange,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
932403,The Grange,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,24.57
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,30.32
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,12.72
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,79.2
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
932403,The Grange,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
932403,The Grange,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,29.6
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,24.68
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,21.25
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,54.3
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,124.0
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
932403,The Grange,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
932403,The Grange,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,29.36
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,24.75
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,14.27
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,70.9
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.5
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
932403,The Grange,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,26.53
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,24.8
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,15.79
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,64.9
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
932403,The Grange,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.82
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
932403,The Grange,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,28.31
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,23.89
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,14.16
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,71.0
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
932403,The Grange,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
932403,The Grange,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,25.36
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,25.83
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,15.73
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,62.4
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
932403,The Grange,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,50.1
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,30.19
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,27.67
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,16.82
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,72.7
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
932403,The Grange,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
