Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
932403,The Grange,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,23.54
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,25.38
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,16.73
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,57.8
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
932403,The Grange,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.73
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,23.98
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,17.69
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,13.59
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,57.6
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
932403,The Grange,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.45
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,21.88
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,17.67
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,17.04
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,50.5
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
932403,The Grange,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,25.41
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,15.24
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,28.75
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,64.4
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
932403,The Grange,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,24.83
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,15.4
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,17.73
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,51.6
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
932403,The Grange,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.98
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
932403,The Grange,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,27.54
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,22.02
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,13.99
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,64.8
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
932403,The Grange,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
932403,The Grange,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
932403,The Grange,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,29.65
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,24.96
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,19.75
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,53.8
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
932403,The Grange,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
932403,The Grange,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
932403,The Grange,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,28.04
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.4
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,14.84
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,73.5
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
932403,The Grange,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
932403,The Grange,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,24.7
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,24.91
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,17.86
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,56.5
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
932403,The Grange,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.44
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,25.62
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,22.11
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,15.12
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,57.6
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
932403,The Grange,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,27.72
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,18.0
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,14.09
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,70.3
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
932403,The Grange,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
