Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,25.74
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,17.39
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,10.97
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,72.7
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
932403,The Grange,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
932403,The Grange,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
932403,The Grange,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,17.07
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,10.93
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,8.61
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,51.0
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
932403,The Grange,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,32.7
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,23.05
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,14.78
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,8.7
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,66.2
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
932403,The Grange,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.2
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,19.95
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.16
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,9.35
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,57.4
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
932403,The Grange,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,19.67
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,20.5
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.82
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,58.1
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
932403,The Grange,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
932403,The Grange,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
932403,The Grange,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,18.69
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,16.2
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,13.65
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
932403,The Grange,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
932403,The Grange,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,14.18
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,10.15
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,11.14
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,37.3
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
932403,The Grange,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
932403,The Grange,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,15.32
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,10.69
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,12.67
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,39.1
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
932403,The Grange,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
932403,The Grange,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,15.05
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,14.97
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,12.17
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,36.5
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
932403,The Grange,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
932403,The Grange,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,12.78
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,15.41
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,12.55
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,35.5
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
932403,The Grange,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.19
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
