Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
932403,The Grange,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,11.36
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,12.49
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,8.44
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,39.5
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
932403,The Grange,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.57
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,8.03
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,7.83
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,10.75
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,34.8
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
932403,The Grange,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.21
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,9.45
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,7.17
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,12.69
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,39.0
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
932403,The Grange,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
932403,The Grange,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,16.48
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,7.82
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,14.15
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,43.7
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
932403,The Grange,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,14.47
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,13.62
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,13.1
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,37.4
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
932403,The Grange,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
932403,The Grange,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,13.19
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,13.47
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,8.76
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,44.0
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
932403,The Grange,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
932403,The Grange,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,12.61
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,16.69
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.22
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,47.7
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.3
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
932403,The Grange,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
932403,The Grange,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,12.31
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,15.48
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,9.16
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,44.7
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
932403,The Grange,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.5
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
932403,The Grange,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,14.57
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,15.79
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,10.71
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,40.9
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
932403,The Grange,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
932403,The Grange,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
932403,The Grange,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,17.87
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,15.01
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,12.96
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,41.8
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
932403,The Grange,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.74
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,16.39
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,16.85
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
932403,The Grange,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
