Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,15.51
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,13.18
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,13.02
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,37.8
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
932403,The Grange,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
932403,The Grange,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
932403,The Grange,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,15.24
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,13.95
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,15.12
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,36.7
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
932403,The Grange,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
932403,The Grange,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,18.1
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,15.38
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,17.73
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,38.9
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
932403,The Grange,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,14.44
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,18.6
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,15.81
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,39.0
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
932403,The Grange,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,11.17
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,19.32
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,12.48
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,48.4
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
932403,The Grange,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
932403,The Grange,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
932403,The Grange,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,32.2
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,16.77
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,23.17
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,17.21
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,49.7
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
932403,The Grange,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
932403,The Grange,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,15.14
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,24.91
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,15.39
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,55.9
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
932403,The Grange,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
932403,The Grange,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,16.9
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,20.5
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,12.27
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,53.8
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
932403,The Grange,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
932403,The Grange,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
932403,The Grange,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,13.52
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,19.9
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,13.85
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,49.4
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
932403,The Grange,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
932403,The Grange,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
932403,The Grange,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,16.07
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,22.33
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,13.49
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,56.2
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.1
932403,The Grange,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
