Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
932403,The Grange,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,14.6
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,15.84
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.62
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,40.9
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
932403,The Grange,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,15.64
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,16.22
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,9.96
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,50.3
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
932403,The Grange,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
932403,The Grange,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
932403,The Grange,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,15.93
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,15.04
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,12.66
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,41.3
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
932403,The Grange,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
932403,The Grange,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,20.89
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,16.84
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,14.02
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,48.2
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
932403,The Grange,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
932403,The Grange,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.17
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,15.96
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,17.19
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,40.0
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
932403,The Grange,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.25
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
932403,The Grange,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,15.2
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,22.79
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,12.21
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,55.6
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
932403,The Grange,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
932403,The Grange,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,14.55
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,21.48
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,10.93
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,53.0
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
932403,The Grange,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
932403,The Grange,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
932403,The Grange,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,16.91
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,24.9
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,18.17
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,50.4
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
932403,The Grange,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.8
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
932403,The Grange,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,32.3
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,13.37
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,24.48
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,25.6
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,60.6
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
932403,The Grange,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
932403,The Grange,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
932403,The Grange,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,13.9
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,23.01
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,18.18
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,49.6
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.7
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
932403,The Grange,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
932403,The Grange,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
932403,The Grange,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,16.74
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,18.64
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,22.49
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,44.3
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
932403,The Grange,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
