Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
932403,The Grange,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
932403,The Grange,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,19.16
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,20.46
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,19.99
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,44.0
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
932403,The Grange,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
932403,The Grange,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
932403,The Grange,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,18.46
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,17.59
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,20.95
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,35.4
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
932403,The Grange,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
932403,The Grange,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
932403,The Grange,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,16.1
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.22
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,19.56
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,36.6
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
932403,The Grange,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
932403,The Grange,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
932403,The Grange,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,17.12
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,17.4
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,24.21
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,51.8
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
932403,The Grange,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
932403,The Grange,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
932403,The Grange,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,16.27
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,18.23
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,22.37
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,45.4
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
932403,The Grange,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
932403,The Grange,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,16.41
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,18.48
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,26.99
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,56.2
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
932403,The Grange,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
932403,The Grange,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
932403,The Grange,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,18.35
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,20.62
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,24.68
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,44.6
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
932403,The Grange,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.32
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
932403,The Grange,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,12.12
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,22.31
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,33.75
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,79.6
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
932403,The Grange,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.3
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.07
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.13
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
932403,The Grange,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
932403,The Grange,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,15.91
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,20.76
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,28.57
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,70.4
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
932403,The Grange,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
932403,The Grange,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,16.11
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,19.47
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,15.08
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,44.7
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
932403,The Grange,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.4
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
