Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
932403,The Grange,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,17.89
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,18.85
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,13.02
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,49.8
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
932403,The Grange,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
932403,The Grange,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
932403,The Grange,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,32.4
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,15.47
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,21.44
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,13.06
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,59.1
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
932403,The Grange,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
932403,The Grange,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
932403,The Grange,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,20.93
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,17.75
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,13.41
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,54.4
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
932403,The Grange,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
932403,The Grange,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
932403,The Grange,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,30.29
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,17.7
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.64
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,72.5
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
932403,The Grange,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.49
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
932403,The Grange,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
932403,The Grange,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,32.2
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,17.8
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.62
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,83.4
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
932403,The Grange,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.7
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
932403,The Grange,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
932403,The Grange,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,32.5
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,22.58
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,16.78
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,19.57
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,51.1
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
932403,The Grange,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
932403,The Grange,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
932403,The Grange,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,19.76
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,14.35
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,13.94
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,45.9
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
932403,The Grange,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
932403,The Grange,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
932403,The Grange,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,19.25
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,15.96
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.94
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,58.2
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
932403,The Grange,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
932403,The Grange,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
932403,The Grange,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,32.6
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,19.06
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,15.87
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,12.02
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,46.1
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
932403,The Grange,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
932403,The Grange,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
932403,The Grange,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,32.7
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,16.42
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.35
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,14.37
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,35.4
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
932403,The Grange,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
932403,The Grange,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
932403,The Grange,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,15.38
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.67
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,12.02
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,45.9
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
932403,The Grange,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
