Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
932403,The Grange,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,15.49
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,16.95
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,12.11
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,42.9
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
932403,The Grange,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.0
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
932403,The Grange,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,32.8
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,13.27
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,14.11
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,9.01
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
932403,The Grange,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,10.48
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,12.13
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,8.14
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,36.0
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
932403,The Grange,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
932403,The Grange,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.29
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,13.17
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,7.15
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,35.9
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
932403,The Grange,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
932403,The Grange,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,32.9
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.25
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,11.73
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,7.04
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,33.6
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
932403,The Grange,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
932403,The Grange,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
932403,The Grange,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,9.27
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,12.43
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,8.33
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,31.9
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
932403,The Grange,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
932403,The Grange,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,33.0
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,8.48
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.09
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,7.84
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,35.7
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
932403,The Grange,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
932403,The Grange,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
932403,The Grange,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,8.55
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,12.42
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.68
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,33.7
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
932403,The Grange,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
932403,The Grange,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,7.92
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.28
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,15.35
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,34.6
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
932403,The Grange,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
932403,The Grange,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,33.1
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.39
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,14.09
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,14.92
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,41.5
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
932403,The Grange,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
