Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
932403,The Grange,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,33.2
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,8.74
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,15.94
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.19
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,38.5
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
932403,The Grange,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
932403,The Grange,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
932403,The Grange,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.54
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,12.46
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,7.87
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,35.6
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
932403,The Grange,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
932403,The Grange,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,10.12
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,13.59
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,7.42
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,41.6
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
932403,The Grange,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.4
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
932403,The Grange,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
932403,The Grange,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,33.3
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.64
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.12
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,7.9
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,45.1
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
932403,The Grange,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
932403,The Grange,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,14.24
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,14.78
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,7.7
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,42.6
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
932403,The Grange,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
932403,The Grange,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
932403,The Grange,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.13
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,11.93
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.23
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,36.7
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
932403,The Grange,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.9
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
932403,The Grange,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
932403,The Grange,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,15.43
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,11.98
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.35
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,35.8
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
932403,The Grange,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.0
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.3
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
932403,The Grange,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
932403,The Grange,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,33.4
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,15.94
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,12.6
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,9.98
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,37.2
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
932403,The Grange,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
932403,The Grange,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,15.8
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,13.13
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,9.64
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,40.0
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
932403,The Grange,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
932403,The Grange,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
932403,The Grange,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,15.89
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.87
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,9.17
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,38.8
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
932403,The Grange,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
932403,The Grange,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
932403,The Grange,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,33.5
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,16.3
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,10.63
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,8.95
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,41.1
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
932403,The Grange,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
