Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,1.8
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
932403,The Grange,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
932403,The Grange,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,16.6
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,10.62
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,8.99
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,40.1
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.6
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
932403,The Grange,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
932403,The Grange,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,18.38
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,10.61
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,8.68
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,46.2
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
932403,The Grange,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.4
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.5
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,17.53
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.22
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,10.82
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,41.7
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.9
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
932403,The Grange,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
932403,The Grange,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
932403,The Grange,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,16.15
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,10.19
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,7.26
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,43.5
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
932403,The Grange,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,16.33
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,10.38
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,7.36
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,44.1
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
932403,The Grange,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
932403,The Grange,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
932403,The Grange,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,33.6
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,16.71
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,11.55
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,7.71
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,46.7
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
932403,The Grange,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
932403,The Grange,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,16.93
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,11.81
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,7.49
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,48.5
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
932403,The Grange,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
932403,The Grange,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
932403,The Grange,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,33.7
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,18.4
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,11.63
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,7.52
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,52.7
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
932403,The Grange,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.2
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
932403,The Grange,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,19.56
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,11.76
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,7.23
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,58.3
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
932403,The Grange,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.1
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
932403,The Grange,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
932403,The Grange,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,20.29
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,12.15
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,7.28
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,59.7
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
932403,The Grange,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
932403,The Grange,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
932403,The Grange,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,33.8
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,19.82
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,13.15
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,7.75
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,60.9
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
932403,The Grange,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
